Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605197,Plantation Saundersfoot,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.49
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.42
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605197,Plantation Saundersfoot,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.33
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605197,Plantation Saundersfoot,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.83
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.27
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605197,Plantation Saundersfoot,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.03
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
605197,Plantation Saundersfoot,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.29
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
605197,Plantation Saundersfoot,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.87
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.12
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605197,Plantation Saundersfoot,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.71
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.49
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
605197,Plantation Saundersfoot,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.72
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.96
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.66
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
