Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
605197,Plantation Saundersfoot,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
605197,Plantation Saundersfoot,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.51
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.99
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.81
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.9
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.9
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
605197,Plantation Saundersfoot,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.64
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.64
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.3
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.57
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
605197,Plantation Saundersfoot,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.05
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.33
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605197,Plantation Saundersfoot,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.42
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.17
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.89
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
605197,Plantation Saundersfoot,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.46
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.8
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
605197,Plantation Saundersfoot,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.51
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.73
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.75
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.3
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.16
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
605197,Plantation Saundersfoot,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.0
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.65
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.63
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605197,Plantation Saundersfoot,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.27
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.36
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
