Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.08
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
605197,Plantation Saundersfoot,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.75
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.14
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,152.8
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.39
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605197,Plantation Saundersfoot,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.68
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.38
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.9
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.86
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,78.5
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,197.5
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.91
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
605197,Plantation Saundersfoot,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.62
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.49
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.47
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.25
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,71.1
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,191.1
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.74
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
605197,Plantation Saundersfoot,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.96
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.53
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.34
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,175.6
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.43
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605197,Plantation Saundersfoot,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.2
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.62
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.67
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
605197,Plantation Saundersfoot,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.36
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.11
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.75
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,64.1
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.6
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.23
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
605197,Plantation Saundersfoot,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.95
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.09
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.07
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.2
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.47
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
605197,Plantation Saundersfoot,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.94
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.65
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.67
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,66.3
