Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,175.6
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.52
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
605197,Plantation Saundersfoot,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.16
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.04
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.21
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.49
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,58.7
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.4
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.51
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
605197,Plantation Saundersfoot,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.75
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.99
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.12
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.34
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,164.3
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.68
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
605197,Plantation Saundersfoot,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.99
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.26
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.0
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.89
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
605197,Plantation Saundersfoot,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.44
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.43
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,73.0
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.0
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.09
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605197,Plantation Saundersfoot,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.93
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.62
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.39
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,172.7
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
605197,Plantation Saundersfoot,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.63
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.31
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.01
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,60.4
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.61
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
605197,Plantation Saundersfoot,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.96
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.59
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.61
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.18
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,70.8
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.1
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.4
