Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
605197,Plantation Saundersfoot,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.39
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.77
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.6
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.02
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
605197,Plantation Saundersfoot,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.37
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.07
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
605197,Plantation Saundersfoot,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.28
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.1
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.64
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.22
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
605197,Plantation Saundersfoot,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.92
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.57
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.55
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,66.4
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,180.5
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.23
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
605197,Plantation Saundersfoot,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.81
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.25
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.21
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.9
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
605197,Plantation Saundersfoot,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.75
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.69
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605197,Plantation Saundersfoot,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.68
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.34
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.7
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.1
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605197,Plantation Saundersfoot,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.24
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.51
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,66.7
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,174.1
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
