Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.65
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
605197,Plantation Saundersfoot,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.72
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.21
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,69.2
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,171.6
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.84
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605197,Plantation Saundersfoot,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.68
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.51
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605197,Plantation Saundersfoot,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.99
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.19
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605197,Plantation Saundersfoot,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.25
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.84
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605197,Plantation Saundersfoot,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.72
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.87
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
605197,Plantation Saundersfoot,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.32
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.74
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
605197,Plantation Saundersfoot,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.49
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.09
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.7
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
605197,Plantation Saundersfoot,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.74
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.83
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.23
