Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605197,Plantation Saundersfoot,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.47
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.55
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.59
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605197,Plantation Saundersfoot,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.46
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.26
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.56
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.3
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.67
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
605197,Plantation Saundersfoot,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.02
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.99
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.9
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.51
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
605197,Plantation Saundersfoot,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.39
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.98
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.28
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,60.8
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.2
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
605197,Plantation Saundersfoot,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.18
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.17
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.1
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.35
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
605197,Plantation Saundersfoot,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.24
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.4
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.4
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.06
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
605197,Plantation Saundersfoot,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.14
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.23
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,85.6
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.8
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
