Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.68
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
605197,Plantation Saundersfoot,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.27
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.97
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,72.9
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,172.6
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.67
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
605197,Plantation Saundersfoot,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.88
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.47
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
605197,Plantation Saundersfoot,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.45
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.92
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.24
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.2
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605197,Plantation Saundersfoot,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.59
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.62
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.55
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605197,Plantation Saundersfoot,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.02
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.25
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.31
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,65.1
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
605197,Plantation Saundersfoot,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.49
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.63
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,65.3
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.3
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.91
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
605197,Plantation Saundersfoot,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.4
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.48
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605197,Plantation Saundersfoot,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.1
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
