Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.84
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605197,Plantation Saundersfoot,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.85
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.8
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605197,Plantation Saundersfoot,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.44
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.7
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.33
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605197,Plantation Saundersfoot,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.03
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.3
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.42
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
605197,Plantation Saundersfoot,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.57
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.99
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.96
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,154.4
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.67
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
605197,Plantation Saundersfoot,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.11
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.36
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.47
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.64
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,82.5
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.7
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.66
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
605197,Plantation Saundersfoot,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.66
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.26
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.1
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605197,Plantation Saundersfoot,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.3
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.73
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.25
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605197,Plantation Saundersfoot,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
