Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.46
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.2
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605197,Plantation Saundersfoot,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.27
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.87
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.68
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605197,Plantation Saundersfoot,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.73
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.68
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.3
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
605197,Plantation Saundersfoot,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.14
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
605197,Plantation Saundersfoot,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.77
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.01
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
605197,Plantation Saundersfoot,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.07
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605197,Plantation Saundersfoot,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.71
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.38
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605197,Plantation Saundersfoot,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.39
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,50.4
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.97
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.22
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
