Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
605197,Plantation Saundersfoot,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.67
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,60.7
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605197,Plantation Saundersfoot,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.57
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.36
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,66.4
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.19
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605197,Plantation Saundersfoot,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.91
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.82
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605197,Plantation Saundersfoot,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.2
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.83
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605197,Plantation Saundersfoot,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605197,Plantation Saundersfoot,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.28
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
605197,Plantation Saundersfoot,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.41
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
