Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605197,Plantation Saundersfoot,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.24
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605197,Plantation Saundersfoot,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605197,Plantation Saundersfoot,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
605197,Plantation Saundersfoot,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.88
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605197,Plantation Saundersfoot,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605197,Plantation Saundersfoot,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.77
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605197,Plantation Saundersfoot,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605197,Plantation Saundersfoot,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
