Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.94
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
605197,Plantation Saundersfoot,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605197,Plantation Saundersfoot,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.29
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605197,Plantation Saundersfoot,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.36
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605197,Plantation Saundersfoot,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605197,Plantation Saundersfoot,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
605197,Plantation Saundersfoot,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.93
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605197,Plantation Saundersfoot,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
