Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605197,Plantation Saundersfoot,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.93
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605197,Plantation Saundersfoot,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.71
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605197,Plantation Saundersfoot,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605197,Plantation Saundersfoot,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605197,Plantation Saundersfoot,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605197,Plantation Saundersfoot,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
