Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605197,Plantation Saundersfoot,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605197,Plantation Saundersfoot,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605197,Plantation Saundersfoot,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.45
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605197,Plantation Saundersfoot,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605197,Plantation Saundersfoot,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605197,Plantation Saundersfoot,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605197,Plantation Saundersfoot,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
