Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.29
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605197,Plantation Saundersfoot,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605197,Plantation Saundersfoot,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.17
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605197,Plantation Saundersfoot,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.39
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605197,Plantation Saundersfoot,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.92
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.01
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
605197,Plantation Saundersfoot,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.95
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
605197,Plantation Saundersfoot,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
605197,Plantation Saundersfoot,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.98
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
