Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605197,Plantation Saundersfoot,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
605197,Plantation Saundersfoot,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.38
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.94
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605197,Plantation Saundersfoot,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.04
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.12
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605197,Plantation Saundersfoot,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.45
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.5
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
605197,Plantation Saundersfoot,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605197,Plantation Saundersfoot,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.58
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605197,Plantation Saundersfoot,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.73
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
605197,Plantation Saundersfoot,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.7
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
