Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605197,Plantation Saundersfoot,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.95
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,68.5
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.4
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.47
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605197,Plantation Saundersfoot,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.83
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,69.7
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.2
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
605197,Plantation Saundersfoot,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.76
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,60.9
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
605197,Plantation Saundersfoot,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.85
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.46
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,59.4
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.27
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
605197,Plantation Saundersfoot,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.94
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
605197,Plantation Saundersfoot,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.69
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.74
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,67.8
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
605197,Plantation Saundersfoot,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.4
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,68.7
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
605197,Plantation Saundersfoot,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
