Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.98
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,66.0
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.4
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.43
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
605197,Plantation Saundersfoot,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.85
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605197,Plantation Saundersfoot,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.67
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.22
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,59.9
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.1
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
605197,Plantation Saundersfoot,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.61
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.72
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,81.0
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
605197,Plantation Saundersfoot,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.05
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.07
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.16
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,81.0
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.89
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605197,Plantation Saundersfoot,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.87
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.33
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,67.3
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.1
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605197,Plantation Saundersfoot,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.63
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.51
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,72.7
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.79
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
605197,Plantation Saundersfoot,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.48
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.44
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
