Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.19
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
605197,Plantation Saundersfoot,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.52
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.62
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,69.5
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.3
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
605197,Plantation Saundersfoot,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.75
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,89.0
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,174.2
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.73
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
605197,Plantation Saundersfoot,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.05
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.45
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,108.2
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,194.1
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.95
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
605197,Plantation Saundersfoot,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.18
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,98.8
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,176.7
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.16
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
605197,Plantation Saundersfoot,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.09
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,95.3
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,172.9
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.22
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605197,Plantation Saundersfoot,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.34
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,87.2
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.6
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.54
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
605197,Plantation Saundersfoot,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.52
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,87.6
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.2
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.31
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
605197,Plantation Saundersfoot,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.08
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,97.9
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.3
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
