Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.73
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
605197,Plantation Saundersfoot,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.36
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.45
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,100.8
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,191.2
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.36
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
605197,Plantation Saundersfoot,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.39
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.99
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,105.8
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,202.3
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.22
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
605197,Plantation Saundersfoot,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,63.8
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.62
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.08
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,112.9
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,210.8
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.55
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
605197,Plantation Saundersfoot,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,48.2
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.18
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.77
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.88
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,109.9
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,214.5
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
605197,Plantation Saundersfoot,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.69
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.55
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,105.9
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,204.5
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.09
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
605197,Plantation Saundersfoot,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.33
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.68
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,100.6
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,193.4
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.71
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605197,Plantation Saundersfoot,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.24
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.97
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,86.4
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.0
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.62
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605197,Plantation Saundersfoot,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
