Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.41
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.28
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,84.2
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,182.9
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.36
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
605197,Plantation Saundersfoot,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.25
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.07
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,81.4
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,182.2
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.74
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605197,Plantation Saundersfoot,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.85
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.39
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,83.8
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,187.5
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.69
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
605197,Plantation Saundersfoot,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.83
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.55
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,85.9
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,187.4
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605197,Plantation Saundersfoot,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.31
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.7
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,109.0
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,217.2
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.09
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
605197,Plantation Saundersfoot,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.99
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.23
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,80.6
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.5
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.35
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
605197,Plantation Saundersfoot,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.21
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.81
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,78.2
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,177.2
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.72
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
605197,Plantation Saundersfoot,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.19
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.08
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,83.5
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,187.8
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
