Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.18
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605197,Plantation Saundersfoot,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.96
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.29
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,96.5
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,196.3
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.87
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
605197,Plantation Saundersfoot,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.62
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.01
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,95.4
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,196.0
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.51
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605197,Plantation Saundersfoot,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.2
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.02
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,86.4
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.1
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.12
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
605197,Plantation Saundersfoot,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.55
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.49
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,82.3
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.4
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.87
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
605197,Plantation Saundersfoot,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.68
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.58
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,73.5
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.8
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.26
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
605197,Plantation Saundersfoot,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.97
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.79
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,72.7
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.0
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.68
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
605197,Plantation Saundersfoot,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.74
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.06
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.8
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.43
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605197,Plantation Saundersfoot,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.59
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,51.62
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,99.0
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,213.7
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
