Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.78
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605197,Plantation Saundersfoot,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.13
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.07
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,53.41
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.54
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,94.9
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,219.7
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.47
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
605197,Plantation Saundersfoot,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.58
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.04
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.6
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,75.9
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,195.4
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.68
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605197,Plantation Saundersfoot,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.56
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.99
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,63.7
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,185.5
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.76
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
605197,Plantation Saundersfoot,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.35
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.41
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,166.4
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
605197,Plantation Saundersfoot,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.26
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.16
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.97
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
605197,Plantation Saundersfoot,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.27
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.72
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
605197,Plantation Saundersfoot,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.3
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.1
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.6
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
605197,Plantation Saundersfoot,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
