Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.79
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.78
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.9
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
605197,Plantation Saundersfoot,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.1
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
605197,Plantation Saundersfoot,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.58
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.0
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
605197,Plantation Saundersfoot,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.58
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.5
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
605197,Plantation Saundersfoot,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.95
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.77
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.6
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
605197,Plantation Saundersfoot,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.66
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.08
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
605197,Plantation Saundersfoot,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.32
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.07
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.2
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.13
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605197,Plantation Saundersfoot,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.08
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.18
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
