Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
605197,Plantation Saundersfoot,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,58.7
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.44
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.13
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.26
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605197,Plantation Saundersfoot,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,65.3
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.02
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.2
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
605197,Plantation Saundersfoot,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,62.2
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.24
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.1
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.9
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.96
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
605197,Plantation Saundersfoot,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,59.7
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.8
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.16
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.4
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
605197,Plantation Saundersfoot,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,52.9
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.33
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.35
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.5
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605197,Plantation Saundersfoot,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.04
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.7
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.38
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,64.4
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
605197,Plantation Saundersfoot,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.57
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.43
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,62.8
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
605197,Plantation Saundersfoot,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.76
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,71.4
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.0
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
