Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.44
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
605197,Plantation Saundersfoot,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.6
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,64.9
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.28
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
605197,Plantation Saundersfoot,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.11
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,68.2
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
605197,Plantation Saundersfoot,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.87
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,59.3
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
605197,Plantation Saundersfoot,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.51
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.1
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605197,Plantation Saundersfoot,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.61
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.3
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
605197,Plantation Saundersfoot,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.09
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
605197,Plantation Saundersfoot,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.86
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.59
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,57.4
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
