Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.31
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
605197,Plantation Saundersfoot,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.81
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605197,Plantation Saundersfoot,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.24
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605197,Plantation Saundersfoot,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.45
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605197,Plantation Saundersfoot,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.97
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
605197,Plantation Saundersfoot,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.88
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.27
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.8
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605197,Plantation Saundersfoot,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.23
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.7
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605197,Plantation Saundersfoot,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.71
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.72
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.2
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
