Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
605197,Plantation Saundersfoot,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.47
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.2
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605197,Plantation Saundersfoot,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.61
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605197,Plantation Saundersfoot,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.51
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.08
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.94
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
605197,Plantation Saundersfoot,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.62
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.65
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605197,Plantation Saundersfoot,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.64
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
605197,Plantation Saundersfoot,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.17
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.41
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.9
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.6
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.14
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
605197,Plantation Saundersfoot,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.64
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.9
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605197,Plantation Saundersfoot,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.86
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.21
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
