Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.15
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605197,Plantation Saundersfoot,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.31
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605197,Plantation Saundersfoot,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.5
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.2
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605197,Plantation Saundersfoot,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.18
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605197,Plantation Saundersfoot,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.93
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,63.8
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.78
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605197,Plantation Saundersfoot,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,69.2
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.9
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605197,Plantation Saundersfoot,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.97
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605197,Plantation Saundersfoot,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.4
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.7
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
