Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605197,Plantation Saundersfoot,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.45
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,76.8
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.7
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
605197,Plantation Saundersfoot,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.47
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.83
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
605197,Plantation Saundersfoot,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.27
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605197,Plantation Saundersfoot,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.14
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605197,Plantation Saundersfoot,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.81
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605197,Plantation Saundersfoot,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.5
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.19
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,67.9
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.1
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605197,Plantation Saundersfoot,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.62
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,65.9
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
605197,Plantation Saundersfoot,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.36
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
