Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.06
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605197,Plantation Saundersfoot,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605197,Plantation Saundersfoot,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605197,Plantation Saundersfoot,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605197,Plantation Saundersfoot,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605197,Plantation Saundersfoot,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605197,Plantation Saundersfoot,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
