Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605197,Plantation Saundersfoot,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.55
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605197,Plantation Saundersfoot,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605197,Plantation Saundersfoot,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.23
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605197,Plantation Saundersfoot,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605197,Plantation Saundersfoot,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605197,Plantation Saundersfoot,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
