Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605197,Plantation Saundersfoot,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605197,Plantation Saundersfoot,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605197,Plantation Saundersfoot,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.89
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605197,Plantation Saundersfoot,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605197,Plantation Saundersfoot,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605197,Plantation Saundersfoot,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
605197,Plantation Saundersfoot,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
