Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
605197,Plantation Saundersfoot,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605197,Plantation Saundersfoot,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605197,Plantation Saundersfoot,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605197,Plantation Saundersfoot,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.26
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605197,Plantation Saundersfoot,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.89
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
605197,Plantation Saundersfoot,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605197,Plantation Saundersfoot,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
605197,Plantation Saundersfoot,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.02
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
