Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605197,Plantation Saundersfoot,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.27
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605197,Plantation Saundersfoot,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605197,Plantation Saundersfoot,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605197,Plantation Saundersfoot,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.2
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605197,Plantation Saundersfoot,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.3
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
605197,Plantation Saundersfoot,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.7
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
