Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605197,Plantation Saundersfoot,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.35
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605197,Plantation Saundersfoot,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.86
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.46
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.55
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
605197,Plantation Saundersfoot,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.16
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605197,Plantation Saundersfoot,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.67
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.48
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605197,Plantation Saundersfoot,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.35
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
605197,Plantation Saundersfoot,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.82
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.87
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605197,Plantation Saundersfoot,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.57
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
605197,Plantation Saundersfoot,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.91
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
