Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605197,Plantation Saundersfoot,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.33
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,62.9
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605197,Plantation Saundersfoot,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.31
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,55.3
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605197,Plantation Saundersfoot,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.79
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.91
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605197,Plantation Saundersfoot,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.15
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.23
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
605197,Plantation Saundersfoot,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.24
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.8
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.02
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
605197,Plantation Saundersfoot,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.07
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.58
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
605197,Plantation Saundersfoot,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.91
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.34
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.44
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
605197,Plantation Saundersfoot,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.33
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.67
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
