Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,58.8
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.6
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605197,Plantation Saundersfoot,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.94
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.7
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.06
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
605197,Plantation Saundersfoot,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.69
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.41
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.6
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.95
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605197,Plantation Saundersfoot,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.12
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.47
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.2
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.42
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
605197,Plantation Saundersfoot,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.08
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.61
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.4
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605197,Plantation Saundersfoot,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.2
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.45
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.89
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
605197,Plantation Saundersfoot,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.49
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.18
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.8
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.63
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605197,Plantation Saundersfoot,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.71
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.29
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
