Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.3
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605197,Plantation Saundersfoot,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.94
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.23
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.8
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.48
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
605197,Plantation Saundersfoot,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.56
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.77
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.19
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,64.1
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,174.9
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
605197,Plantation Saundersfoot,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.78
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.29
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.6
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.59
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
605197,Plantation Saundersfoot,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.43
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.18
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.6
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605197,Plantation Saundersfoot,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.4
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.05
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.28
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.3
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605197,Plantation Saundersfoot,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.39
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.9
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.55
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
605197,Plantation Saundersfoot,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.34
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.71
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.0
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.13
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
605197,Plantation Saundersfoot,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.21
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.29
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.81
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,50.25
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,86.4
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,207.1
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
