Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.64
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
605197,Plantation Saundersfoot,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.94
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.86
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.17
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,73.0
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,181.2
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.22
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
605197,Plantation Saundersfoot,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.8
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.58
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.81
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.3
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.57
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
605197,Plantation Saundersfoot,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,56.2
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.92
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.52
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,73.7
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,172.3
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.9
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
605197,Plantation Saundersfoot,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,48.2
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.48
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.75
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.93
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,84.7
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,186.7
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.4
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605197,Plantation Saundersfoot,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.71
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.41
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.2
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,80.6
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,188.0
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.59
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
605197,Plantation Saundersfoot,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.62
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.75
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,78.4
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,182.3
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
605197,Plantation Saundersfoot,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.65
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.47
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.13
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
605197,Plantation Saundersfoot,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
