Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.1
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.81
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.3
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.65
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
605197,Plantation Saundersfoot,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.96
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.28
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605197,Plantation Saundersfoot,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.98
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.83
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.5
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
605197,Plantation Saundersfoot,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.6
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.06
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,73.6
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.3
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.08
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
605197,Plantation Saundersfoot,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.35
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.9
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.47
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,74.4
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.0
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
605197,Plantation Saundersfoot,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.33
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.06
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.82
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,65.7
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,168.4
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.29
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
605197,Plantation Saundersfoot,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.26
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.59
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.73
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,87.3
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,205.0
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.16
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
605197,Plantation Saundersfoot,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.83
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.64
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,78.1
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,200.2
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
