Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.76
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605197,Plantation Saundersfoot,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.05
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.63
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,189.9
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
605197,Plantation Saundersfoot,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.99
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.79
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.59
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,175.8
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605197,Plantation Saundersfoot,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.04
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.75
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.91
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,65.1
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,181.4
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.25
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
605197,Plantation Saundersfoot,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.51
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.17
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,66.3
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,182.3
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.98
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
605197,Plantation Saundersfoot,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.56
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.28
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.64
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.25
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
605197,Plantation Saundersfoot,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,46.3
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.53
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.54
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,151.4
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.4
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
605197,Plantation Saundersfoot,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.75
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.38
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.0
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.65
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
605197,Plantation Saundersfoot,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.39
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.23
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.76
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
