Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.32
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
605197,Plantation Saundersfoot,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.36
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.07
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.86
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,62.9
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.7
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.47
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
605197,Plantation Saundersfoot,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.2
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.5
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.28
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,67.1
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.9
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
605197,Plantation Saundersfoot,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.43
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.5
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.7
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
605197,Plantation Saundersfoot,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.86
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.47
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,59.9
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.8
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
605197,Plantation Saundersfoot,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.07
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.68
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,66.8
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,167.9
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.11
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
605197,Plantation Saundersfoot,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.12
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.55
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.8
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.02
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
605197,Plantation Saundersfoot,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.57
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.56
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,67.1
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.0
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.44
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605197,Plantation Saundersfoot,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
