Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.02
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.81
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.56
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.19
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,76.4
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,200.1
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.16
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605197,Plantation Saundersfoot,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.12
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.58
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.79
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,72.7
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,193.9
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.78
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
605197,Plantation Saundersfoot,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.26
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.82
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,81.3
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,190.3
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.81
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
605197,Plantation Saundersfoot,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.96
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.33
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.26
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.87
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,75.0
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,194.4
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.97
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
605197,Plantation Saundersfoot,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.32
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.89
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.84
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,68.2
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,186.7
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.32
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
605197,Plantation Saundersfoot,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.18
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.07
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.08
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.97
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,84.1
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,203.4
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.95
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
605197,Plantation Saundersfoot,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.1
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.2
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,53.72
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,92.2
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,222.2
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.75
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
605197,Plantation Saundersfoot,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.37
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,50.2
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,87.0
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,208.2
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
