Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.9
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
605197,Plantation Saundersfoot,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.63
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.69
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.38
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,74.8
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,183.7
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.21
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
605197,Plantation Saundersfoot,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.05
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.12
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.83
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,88.0
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,210.3
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.4
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605197,Plantation Saundersfoot,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.12
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.61
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.96
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,77.5
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,195.0
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605197,Plantation Saundersfoot,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.0
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.23
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.02
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,75.0
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,202.3
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.01
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605197,Plantation Saundersfoot,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.28
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.86
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.42
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,59.4
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.9
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.97
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
605197,Plantation Saundersfoot,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.42
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.56
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,61.7
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,175.7
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.48
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
605197,Plantation Saundersfoot,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.73
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.41
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.38
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,70.0
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,196.6
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.72
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
605197,Plantation Saundersfoot,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.47
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.48
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.59
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,66.2
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,190.1
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
