Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.8
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
605197,Plantation Saundersfoot,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.72
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.38
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.62
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.54
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.4
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
605197,Plantation Saundersfoot,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.45
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.96
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.26
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,65.9
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.09
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
605197,Plantation Saundersfoot,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.66
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.39
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.33
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,74.2
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,204.8
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
605197,Plantation Saundersfoot,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.04
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.69
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.24
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.0
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.43
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
605197,Plantation Saundersfoot,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.1
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.88
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.01
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,64.3
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,187.4
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.75
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605197,Plantation Saundersfoot,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.21
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.25
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.24
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,63.8
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.8
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.93
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
605197,Plantation Saundersfoot,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.13
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.72
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.53
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.59
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
605197,Plantation Saundersfoot,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
