Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.47
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.79
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.69
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
605197,Plantation Saundersfoot,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.62
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.63
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.35
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605197,Plantation Saundersfoot,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.88
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.81
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.0
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.35
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
605197,Plantation Saundersfoot,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.74
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.7
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
605197,Plantation Saundersfoot,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.68
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.11
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605197,Plantation Saundersfoot,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.7
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.11
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.4
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.86
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
605197,Plantation Saundersfoot,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.51
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,53.9
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.65
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
