Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
605197,Plantation Saundersfoot,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.69
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.62
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.3
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
605197,Plantation Saundersfoot,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.36
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.06
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
605197,Plantation Saundersfoot,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.58
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,59.1
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605197,Plantation Saundersfoot,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.24
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,76.5
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.81
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605197,Plantation Saundersfoot,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.41
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,76.8
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605197,Plantation Saundersfoot,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.36
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605197,Plantation Saundersfoot,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.61
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605197,Plantation Saundersfoot,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.26
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.6
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
