Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605197,Plantation Saundersfoot,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.35
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,54.7
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
605197,Plantation Saundersfoot,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.03
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.94
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605197,Plantation Saundersfoot,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.36
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
605197,Plantation Saundersfoot,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.17
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.54
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
605197,Plantation Saundersfoot,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.6
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605197,Plantation Saundersfoot,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.89
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,57.7
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.28
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605197,Plantation Saundersfoot,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
