Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.7
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.8
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605197,Plantation Saundersfoot,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605197,Plantation Saundersfoot,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605197,Plantation Saundersfoot,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605197,Plantation Saundersfoot,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605197,Plantation Saundersfoot,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
