Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
605197,Plantation Saundersfoot,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
605197,Plantation Saundersfoot,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.64
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,57.3
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
605197,Plantation Saundersfoot,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,53.1
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605197,Plantation Saundersfoot,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.4
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
605197,Plantation Saundersfoot,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
605197,Plantation Saundersfoot,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
605197,Plantation Saundersfoot,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,45.3
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
605197,Plantation Saundersfoot,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.57
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.02
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
