Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
605197,Plantation Saundersfoot,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
605197,Plantation Saundersfoot,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,50.6
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.85
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
605197,Plantation Saundersfoot,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.04
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605197,Plantation Saundersfoot,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.66
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,62.8
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605197,Plantation Saundersfoot,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,63.8
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
605197,Plantation Saundersfoot,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,69.7
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.24
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
605197,Plantation Saundersfoot,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.39
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,68.3
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.56
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.2
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
605197,Plantation Saundersfoot,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
