Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.95
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.41
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
605197,Plantation Saundersfoot,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.51
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,72.7
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605197,Plantation Saundersfoot,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.11
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
605197,Plantation Saundersfoot,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.71
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,70.1
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
605197,Plantation Saundersfoot,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.34
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,75.4
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
605197,Plantation Saundersfoot,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.66
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,67.8
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.05
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
605197,Plantation Saundersfoot,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.62
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,68.9
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.7
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.27
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
605197,Plantation Saundersfoot,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.83
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,61.7
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.38
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.87
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
