Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
605197,Plantation Saundersfoot,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.28
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605197,Plantation Saundersfoot,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.77
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
605197,Plantation Saundersfoot,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605197,Plantation Saundersfoot,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.28
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605197,Plantation Saundersfoot,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.02
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.69
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605197,Plantation Saundersfoot,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.5
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.39
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605197,Plantation Saundersfoot,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.03
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.82
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,51.1
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
