Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605197,Plantation Saundersfoot,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.55
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
605197,Plantation Saundersfoot,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.57
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.73
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,52.7
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605197,Plantation Saundersfoot,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.18
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.8
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
605197,Plantation Saundersfoot,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.98
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
605197,Plantation Saundersfoot,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.92
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.77
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605197,Plantation Saundersfoot,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.8
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,62.2
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.0
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
605197,Plantation Saundersfoot,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.56
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.6
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
605197,Plantation Saundersfoot,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
