Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.77
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.7
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.17
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
605197,Plantation Saundersfoot,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.09
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.28
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.6
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.33
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605197,Plantation Saundersfoot,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.81
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.85
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,52.6
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.44
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
605197,Plantation Saundersfoot,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.04
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.07
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,60.9
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.0
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
605197,Plantation Saundersfoot,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.58
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.67
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.5
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.32
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
605197,Plantation Saundersfoot,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.79
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.11
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.1
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.4
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.06
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
605197,Plantation Saundersfoot,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.0
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.78
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.9
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,171.3
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.66
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605197,Plantation Saundersfoot,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.29
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.06
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.8
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
