Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
605197,Plantation Saundersfoot,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,52.3
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.9
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.87
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.6
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.74
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
605197,Plantation Saundersfoot,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,52.3
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.68
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.78
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.6
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.6
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.65
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
605197,Plantation Saundersfoot,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.09
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.83
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,182.0
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.81
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605197,Plantation Saundersfoot,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.05
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,48.1
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.28
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.01
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.94
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,68.1
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.8
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.51
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
605197,Plantation Saundersfoot,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.64
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.47
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,73.9
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,196.7
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.83
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
605197,Plantation Saundersfoot,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,50.7
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.55
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.29
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.37
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,71.5
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,179.1
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.66
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605197,Plantation Saundersfoot,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.96
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.83
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.91
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.03
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,79.5
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,202.8
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.88
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
605197,Plantation Saundersfoot,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.88
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,78.8
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.39
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.59
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.63
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.4
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,75.8
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,197.0
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
