Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.33
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
605197,Plantation Saundersfoot,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.54
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.41
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.9
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,185.9
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.56
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
605197,Plantation Saundersfoot,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,55.0
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.43
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.54
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,179.8
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.07
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605197,Plantation Saundersfoot,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.52
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.09
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.76
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,75.5
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,197.8
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.64
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605197,Plantation Saundersfoot,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,43.3
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.59
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.49
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.34
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,77.7
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,187.8
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.09
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
605197,Plantation Saundersfoot,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.17
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.53
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,90.6
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,201.0
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.55
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
605197,Plantation Saundersfoot,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.72
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.71
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,89.3
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,201.9
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.5
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
605197,Plantation Saundersfoot,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.06
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.21
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,50.42
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,87.8
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,209.7
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.86
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
