Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
605197,Plantation Saundersfoot,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.31
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.34
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.29
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,79.2
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,191.9
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.51
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
605197,Plantation Saundersfoot,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.87
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.12
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,77.5
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,174.8
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.24
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
605197,Plantation Saundersfoot,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.8
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.53
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,74.2
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,181.4
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
605197,Plantation Saundersfoot,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.07
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.53
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.28
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,86.0
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,200.3
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.81
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
605197,Plantation Saundersfoot,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.29
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.63
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,72.4
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,177.3
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.34
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
605197,Plantation Saundersfoot,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.89
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.57
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,73.5
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,169.2
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,63.4
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.8
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605197,Plantation Saundersfoot,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.39
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.03
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,72.5
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.2
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.95
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
605197,Plantation Saundersfoot,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.63
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.84
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.46
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.3
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
