Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.94
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605197,Plantation Saundersfoot,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.93
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.01
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.46
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
605197,Plantation Saundersfoot,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.37
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.97
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.9
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.31
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.6
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.82
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
605197,Plantation Saundersfoot,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.74
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.07
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.16
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605197,Plantation Saundersfoot,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.91
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.77
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.99
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,191.6
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.44
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605197,Plantation Saundersfoot,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.42
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.86
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.45
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.89
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,201.2
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.75
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
605197,Plantation Saundersfoot,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.42
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.83
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.29
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,183.0
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.82
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
605197,Plantation Saundersfoot,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.24
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.98
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.67
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,181.4
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.02
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
605197,Plantation Saundersfoot,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.85
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.45
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.17
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
