Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.1
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.33
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
605197,Plantation Saundersfoot,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.66
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.55
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.64
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,181.6
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.05
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
605197,Plantation Saundersfoot,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.6
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.68
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.06
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.5
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
605197,Plantation Saundersfoot,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.19
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.84
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.21
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,167.6
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.58
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
605197,Plantation Saundersfoot,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.85
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.18
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.6
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
605197,Plantation Saundersfoot,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.45
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.48
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.7
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605197,Plantation Saundersfoot,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.66
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.07
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.68
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.4
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.17
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
605197,Plantation Saundersfoot,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.53
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.66
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.7
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
