Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
605197,Plantation Saundersfoot,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.58
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.41
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.64
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
605197,Plantation Saundersfoot,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.68
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.62
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.1
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.1
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605197,Plantation Saundersfoot,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.32
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.07
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.14
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.97
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.4
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
605197,Plantation Saundersfoot,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.49
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.86
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.15
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.98
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,69.7
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,186.3
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.58
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
605197,Plantation Saundersfoot,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.51
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.49
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605197,Plantation Saundersfoot,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.02
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.76
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.94
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.8
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
605197,Plantation Saundersfoot,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.13
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.65
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.76
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.08
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.48
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605197,Plantation Saundersfoot,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.9
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.18
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.06
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
