Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
605197,Plantation Saundersfoot,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.34
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.01
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.92
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605197,Plantation Saundersfoot,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.55
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.35
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.47
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.3
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
605197,Plantation Saundersfoot,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.89
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.22
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.24
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605197,Plantation Saundersfoot,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.44
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.41
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605197,Plantation Saundersfoot,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.51
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.75
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.7
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.9
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,60.1
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.7
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.3
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
605197,Plantation Saundersfoot,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.73
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.03
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.8
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
605197,Plantation Saundersfoot,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.76
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.86
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.22
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.78
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605197,Plantation Saundersfoot,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.34
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.63
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.84
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.72
